"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S10";"04/10/2018";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"12240,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S10";"16/10/2018";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"7220,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S11";"05/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S11";"12/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S11";"19/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S15";"04/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"336,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2049,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"326,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2021,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"329,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1941,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"334,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2137,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"311,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1772,70";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"320,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1920,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"343,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1955,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"336,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2116,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"321,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1990,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"349,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2163,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"340,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1836,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"17/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"327,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1962,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"244,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1561,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"328,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2000,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"425,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2125,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"428,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2396,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"424,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,88";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2493,12";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"334,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,76";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2257,84";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"278,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1723,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"29/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"252,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1663,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"345,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2035,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S5";"05/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27380,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S5";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S5";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6023,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S5";"12/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13880,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S5";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S5";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2776,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S5";"19/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18460,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S5";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S5";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3138,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S5";"26/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11900,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S5";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S5";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2380,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
