"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7732,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"17/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1770,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"177,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1770,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
