"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1074,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"38000,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"997,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
