"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"29/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"29/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"29/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"29/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"29/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"29/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9116,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"01/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"11/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"11/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"11/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"11/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"11/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
