"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"189,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"182,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"189,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"518,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"14/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"175,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"133,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"224,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"04/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12700,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2003,32";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"17/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7620,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1196,34";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"18/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15820,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2483,74";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A3";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A3";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A3";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1780,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A3";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A3";"22/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A3";"22/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A3";"22/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A3";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,39";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A3";"22/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A4";"22/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"27";"°C";"degré Celsius";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A4";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"264";"unité pH";"unité pH";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A4";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A4";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A4";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A4";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A4";"22/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A4";"22/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A4";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,17";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A4";"22/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762490101_029";"037624901000";"ETAIMPUIS";"76";"76249";"Étaimpuis";"566320,998400003";"6950931,9994";"280";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"15/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"15/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
