"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"22/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"22/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,30";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"22/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,77";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"22/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"875,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47690,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"500,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3750,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"500,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3500,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"411,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2877,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763070101_029";"037630701000";"GONNEVILLE LA MALLET";"76";"76307";"Gonneville-la-Mallet";"499655,780299999";"6952092,2897";"1800";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5163,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"07/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"07/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"07/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"21/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"21/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"21/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"21/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"21/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"21/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"21/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"21/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"21/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"21/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1033,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1057,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
