"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"08/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"08/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"08/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"08/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"08/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"08/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"20838,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"08/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"08/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"08/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"08/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"08/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"08/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"22/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
