"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4972,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5078,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5487,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4609,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2065,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5938,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4630,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5162,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5041,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -44604,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S1";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S10";"31/10/2018";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"10720,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"5860,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S15";"31/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50200,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3150,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S4";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S4";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S4";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12887,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"91368,83";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"01/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17640,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,40";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5538,96";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"03/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16740,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5473,98";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"04/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10780,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,90";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3438,82";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"05/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14980,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,20";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4823,56";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"08/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6760,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"09/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9520,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,50";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2142,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"17/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13900,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,90";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4434,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"18/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15160,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4972,48";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"19/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15340,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,10";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5077,54";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"22/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17200,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,90";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5486,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"23/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15520,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4609,44";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"24/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7220,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,60";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2064,92";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"25/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20060,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,60";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5937,76";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"26/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15080,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4629,56";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"29/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17800,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"S6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"243";"%";"pourcentage";"";"Correcte"
