"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"S6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"S9";"31/10/2018";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"A3";"30/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"A3";"30/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"A3";"30/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"A3";"30/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2681,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"A4";"30/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"A4";"30/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"A4";"30/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"A4";"30/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"A4";"30/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"S10";"31/10/2018";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"S9";"31/10/2018";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"115";"m3";"mètre cube";"";"A Corriger"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"22/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"22/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"22/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"22/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"16171,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
