"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"09/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"22/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"22/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"22/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"22/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"22/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3729,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"296,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3729,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
