"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"21/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"21/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"21/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"21/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"21174,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"03/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"17/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"21/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"21/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"21/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"21/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"21/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"61523,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"700,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"S6";"31/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"197000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"S6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,23";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"61523,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"S9";"31/10/2018";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,10";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
