"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,70";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13069,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"70,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"80,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"85,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"80,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"85,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"80,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"85,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"80,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"85,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"85,00";"67";"kg";"kilogramme";"";"Correcte"
