"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"04/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"05/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"06/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"07/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"08/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"09/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"10/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"11/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"12/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"13/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"14/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"15/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"16/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"17/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"18/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"19/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"20/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"21/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"22/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"23/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"24/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"25/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"26/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"27/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"28/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"29/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"30/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A2";"31/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7627,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
