"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1197,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1216,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1181,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2322,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1241,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1244,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1149,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1161,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1148,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1175,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1204,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1218,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1172,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1169,62";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"28/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"28/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"28/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"28/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"28/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"28/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"28/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"28/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"28/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"28/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"28/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"28/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1239,62";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1333,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1217,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,23";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"802,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,23";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"401,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,64";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"475,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"S4";"10/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,23";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"802,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"S4";"18/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,23";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"401,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"S4";"19/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"S4";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,64";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"475,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"S6";"29/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"S6";"29/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"S6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,48";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"S6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"532,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"14/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"14/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"14/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"14/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"14/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
