"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"14/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"14/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"14/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"14/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,89";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"680,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,89";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"907,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,78";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1352,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,02";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"663,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,58";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"600,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"471,26";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,89";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"680,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,89";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"907,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,78";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1352,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,02";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"663,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,58";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"600,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1649,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
