"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,64";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"196,80";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1095,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"28/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"28/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"28/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"28/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"28/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"28/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"28/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1079,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"978,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"28/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"28/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
