"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,60";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,50";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,60";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,10";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,20";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,40";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,90";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2075,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,40";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,10";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,40";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,30";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,40";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,70";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,90";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,20";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,90";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,80";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,40";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,10";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,30";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,60";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,30";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,40";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,40";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,20";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,30";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,60";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,50";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,60";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,10";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,20";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,40";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,90";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"308,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,40";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"171,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,20";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"211,20";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,90";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"130,80";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,60";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"45,60";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,70";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"190,50";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S6";"17/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4400,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"308,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6127,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
