"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"S11";"17/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"120,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"14/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"14/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"14/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"14/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"14/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"14/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"14/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"14/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"14/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"14/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"14/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"14/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"14/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"14/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"14/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"14/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"14/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"14/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"14/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
