"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,28";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"921,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,29";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"967,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,27";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"889,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,27";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"863,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S11";"02/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"37,08";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"09/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,28";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"921,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"10/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,29";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"967,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"11/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,27";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"889,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"12/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,27";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"863,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3527,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"560,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"480,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"S4";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"560,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"S4";"29/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"S4";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"S4";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"480,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"01/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"02/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"03/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A2";"04/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
