"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"238,40";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"01/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"02/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"03/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"04/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"05/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"06/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"07/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"08/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"09/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"10/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"11/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"12/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"13/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"14/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"15/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"16/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"17/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"18/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"19/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"20/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"21/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"22/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"23/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"24/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"25/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"26/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"27/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"28/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"29/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"30/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A2";"31/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"995,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"915,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1091,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"25/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"25/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"25/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"25/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"25/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"25/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"25/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"978,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1039,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"24262,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"03/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1001,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"25/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"25/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
