"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1359,30";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3136,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,86";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4549,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2398,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,74";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3870,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,74";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"547,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2127,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"836,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,72";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3628,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2478,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,55";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2046,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,84";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3217,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3176,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,74";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3011,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,87";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2566,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"912,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,93";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3840,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,93";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3645,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"456,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,01";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4747,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S10";"31/10/2018";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"10,08";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"17160,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"04/10/2018";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"95200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"04/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"04/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"422,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"04/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"467,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"04/10/2018";"1369";"Arsenic";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"41,00";"280";"µg(As)/L";"microgramme d'arsenic par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"04/10/2018";"1382";"Plomb";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1600,00";"335";"µg(Pb)/L";"microgramme de plomb par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"04/10/2018";"1383";"Zinc";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7350,00";"349";"µg(Zn)/L";"microgramme de zinc par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"04/10/2018";"1386";"Nickel";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"244,00";"328";"µg(Ni)/L";"microgramme de nickel par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"04/10/2018";"1387";"Mercure";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,20";"311";"µg(Hg)/L";"microgramme de mercure par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"04/10/2018";"1388";"Cadmium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,00";"293";"µg(Cd)/L";"microgramme de cadmium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"04/10/2018";"1389";"Chrome";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"440,00";"301";"µg(Cr)/L";"microgramme de chrome par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"04/10/2018";"1392";"Cuivre";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2900,00";"304";"µg(Cu)/L";"microgramme de cuivre par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"04/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"22/10/2018";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11920,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"22/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"156,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"22/10/2018";"1369";"Arsenic";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"280";"µg(As)/L";"microgramme d'arsenic par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"22/10/2018";"1382";"Plomb";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"48,00";"335";"µg(Pb)/L";"microgramme de plomb par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"22/10/2018";"1383";"Zinc";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4450,00";"349";"µg(Zn)/L";"microgramme de zinc par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"22/10/2018";"1386";"Nickel";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"47,00";"328";"µg(Ni)/L";"microgramme de nickel par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"22/10/2018";"1387";"Mercure";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,26";"311";"µg(Hg)/L";"microgramme de mercure par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"22/10/2018";"1388";"Cadmium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"293";"µg(Cd)/L";"microgramme de cadmium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"22/10/2018";"1389";"Chrome";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"47,00";"301";"µg(Cr)/L";"microgramme de chrome par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"22/10/2018";"1392";"Cuivre";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"410,00";"304";"µg(Cu)/L";"microgramme de cuivre par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"22/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"31/10/2018";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"31/10/2018";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"118,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S13";"31/10/2018";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1386,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2066,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1598,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1954,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1420,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1735,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1469,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1795,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
