"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"09/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,18";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,83";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"09/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"09/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"09/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"09/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"09/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"09/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"09/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"46318,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"10/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,16";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"10/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,92";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"10/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"46890,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"11/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,39";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"11/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,72";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"11/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"11/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"11/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"11/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"11/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"11/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"11/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"11/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"11/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34482,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"11/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"48320,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"12/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,25";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"12/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,77";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"12/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"12/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"12/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"12/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"12/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"12/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"12/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"12/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"12/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32132,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"12/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"49198,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"13/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"13/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,76";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"13/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"13/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"13/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"13/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"13/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"13/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"13/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"13/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"13/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31206,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"13/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"48348,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"14/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,09";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"14/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,77";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"14/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"14/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"14/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"14/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"14/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"14/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"14/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32281,69";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"14/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"48028,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,47";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,81";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31561,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"15/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"49108,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,37";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,89";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31305,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"16/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"50226,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,35";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,92";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31888,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"17/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"49898,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"18/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,27";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"18/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,53";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"18/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
