"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"27/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"27/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"27/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30664,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"27/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"50992,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"28/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,57";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"28/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,71";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"28/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"28/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"28/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"917,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"28/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"28/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"28/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"28/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"28/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"28/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31269,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"28/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"51589,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"29/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,08";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"29/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,59";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"29/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"29/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"29/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"29/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"29/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"29/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"29/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36642,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"29/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"51589,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"30/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,79";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"30/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,88";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"30/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"30/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"30/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"30/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"30/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"30/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"30/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"30/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"30/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39574,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"30/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"51934,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"31/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,43";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"31/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,46";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"31/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"31/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"31/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"31/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"31/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"31/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"31/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"31/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"31/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32273,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"49472,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"01/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,43";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"01/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"01/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"01/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"01/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"02/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,41";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,77";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"02/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31912,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"03/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,49";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,51";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"03/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"03/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"03/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31655,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"04/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,58";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"04/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"04/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"04/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"04/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"04/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"04/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"04/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"04/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32018,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"05/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,61";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"05/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,92";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"05/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"05/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"05/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"05/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"05/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"05/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"05/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"05/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"05/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31306,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"06/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,57";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"06/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"06/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"06/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"06/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"06/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"06/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"A4";"06/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
