"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"32,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"14/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"20/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"21/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"27/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"28/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S10";"17/10/2018";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"06/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"07/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"32,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"13/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"14/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"14/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"17/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"20/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"20/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"21/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"21/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
