"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"86331,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"04/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"04/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"15/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"15/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"15/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"15/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"15/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"15/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"15/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"15/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1478,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1299,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1505,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"955,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1283,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2225,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1505,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1350,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"487,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"756,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1322,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"643,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"222,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1531,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1460,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"360,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S10";"24/10/2018";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2866,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S15";"01/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"420,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S15";"02/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"394,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S15";"03/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"368,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S15";"04/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"207,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S15";"08/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"415,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S15";"09/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"558,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S15";"10/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"361,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S15";"11/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"367,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S15";"15/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S15";"16/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"147,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S15";"17/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"294,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S15";"18/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"213,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S15";"22/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"87,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S15";"26/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"390,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S15";"30/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"282,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S15";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2753,55";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S15";"31/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774910101_029";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";"18000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,00";"67";"kg";"kilogramme";"";"Correcte"
