"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,35";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,99";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,08";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"02/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,04";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21827,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21827,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,31";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"04/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,04";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,32";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"04/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"04/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"04/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"04/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"04/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,53";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"04/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21827,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,12";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,06";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"08/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"08/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"08/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"08/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"08/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,01";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"08/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,62";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,61";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,84";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"09/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"09/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"09/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"09/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"09/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,46";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"09/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,22";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,16";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,19";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,25";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"13/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,54";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"13/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,26";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"13/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"13/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"13/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,89";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,13";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,36";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,11";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"20/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,88";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"20/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"20/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,69";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"20/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"20/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"20/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"20/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"20/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"20/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"21/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,77";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"21/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,46";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"21/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"21/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"21/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,97";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,74";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,29";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"23/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"23/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,82";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,05";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,59";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,89";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"28/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,93";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"28/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,28";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"28/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,87";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
