"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"16/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"16/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"16/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,73";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"16/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"16/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1175000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"17/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,48";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,06";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"17/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1218000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"18/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"18/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,55";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"18/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"18/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"18/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"18/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"18/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"18/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,96";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"18/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,69";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"18/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1205000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"19/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"19/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,41";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"19/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"19/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"19/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"19/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"19/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"19/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"19/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"19/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,03";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"19/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,77";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"19/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1177000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"20/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"20/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,56";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"20/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"20/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"20/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"20/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"20/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"20/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"20/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"20/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,23";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"20/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"20/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1128000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"21/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"21/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,56";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"21/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"21/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"21/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"21/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"21/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
