"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"26/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1120000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,62";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,45";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1090000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1087000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,32";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1470000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,63";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,87";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2472000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,87";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,61";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A4 sortie station correspond au point physique Rejet C5. Le rejet C5 est constitué de 3 tubes, chacun étant équipé d un débitmètre intrusif à ultrasons de marque Nivus et d un débitmètre intrusif électromagnétique de marque ABB. Chaque tube est équipé de 2 préleveurs : un asservi au débitmètre du tube, le deuxième fonctionne au mode temps.";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1339000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
