"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point A5 correspond à la somme des 7 points S3, soit à toutes les eaux by-passées après traitement en décantation (A1, A2, A3p, A3i ou A4) et/ou par la Clarifloculation ainsi que le by-pass d eaux prétraitées VB1";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,66";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"242830,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,11";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"233256,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,87";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"230898,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,47";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"225325,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,46";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216843,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,78";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"218097,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,84";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"233704,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,51";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"254287,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,14";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"248343,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,35";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"250405,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,38";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"272228,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,54";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"311495,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,99";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"276632,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"14/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,27";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"267440,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"233563,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,14";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221830,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,92";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"235344,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,07";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"236227,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,42";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"264602,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"20/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,74";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"228116,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"21/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,66";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"222160,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,97";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216640,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,92";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"195111,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,17";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"154119,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,86";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183484,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond aux boues en sortie des digesteurs arrivant au traitement final des boues dit UPBD ainsi qu'aux boues en entrée de l'atelier de centrifugation (traitement externalisé) lorsque ce dernier est alimenté en boues de la Clarifloculation (S4 ext). ";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"46";"g/L";"gramme par litre";"";"Correcte"
