"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S4 correspond aux Boues extraites de la file eau et plus particulièrement aux boues provenant de la Clarifoculation envoyées vers l atelier de centrifugation (traitement externalisé)";"S4";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S4 correspond aux Boues extraites de la file eau et plus particulièrement aux boues provenant de la Clarifoculation envoyées vers l atelier de centrifugation (traitement externalisé)";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40602,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S4 correspond aux Boues extraites de la file eau et plus particulièrement aux boues provenant de la Clarifoculation envoyées vers l atelier de centrifugation (traitement externalisé)";"S4";"27/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"900,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S4 correspond aux Boues extraites de la file eau et plus particulièrement aux boues provenant de la Clarifoculation envoyées vers l atelier de centrifugation (traitement externalisé)";"S4";"27/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S4 correspond aux Boues extraites de la file eau et plus particulièrement aux boues provenant de la Clarifoculation envoyées vers l atelier de centrifugation (traitement externalisé)";"S4";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"41310,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S4 correspond aux Boues extraites de la file eau et plus particulièrement aux boues provenant de la Clarifoculation envoyées vers l atelier de centrifugation (traitement externalisé)";"S4";"28/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1058,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S4 correspond aux Boues extraites de la file eau et plus particulièrement aux boues provenant de la Clarifoculation envoyées vers l atelier de centrifugation (traitement externalisé)";"S4";"28/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S4 correspond aux Boues extraites de la file eau et plus particulièrement aux boues provenant de la Clarifoculation envoyées vers l atelier de centrifugation (traitement externalisé)";"S4";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"32481,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S4 correspond aux Boues extraites de la file eau et plus particulièrement aux boues provenant de la Clarifoculation envoyées vers l atelier de centrifugation (traitement externalisé)";"S4";"29/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1609,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S4 correspond aux Boues extraites de la file eau et plus particulièrement aux boues provenant de la Clarifoculation envoyées vers l atelier de centrifugation (traitement externalisé)";"S4";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S4 correspond aux Boues extraites de la file eau et plus particulièrement aux boues provenant de la Clarifoculation envoyées vers l atelier de centrifugation (traitement externalisé)";"S4";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49396,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S4 correspond aux Boues extraites de la file eau et plus particulièrement aux boues provenant de la Clarifoculation envoyées vers l atelier de centrifugation (traitement externalisé)";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1793,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S4 correspond aux Boues extraites de la file eau et plus particulièrement aux boues provenant de la Clarifoculation envoyées vers l atelier de centrifugation (traitement externalisé)";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S4 correspond aux Boues extraites de la file eau et plus particulièrement aux boues provenant de la Clarifoculation envoyées vers l atelier de centrifugation (traitement externalisé)";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50742,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S4 correspond aux Boues extraites de la file eau et plus particulièrement aux boues provenant de la Clarifoculation envoyées vers l atelier de centrifugation (traitement externalisé)";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1279,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S4 correspond aux Boues extraites de la file eau et plus particulièrement aux boues provenant de la Clarifoculation envoyées vers l atelier de centrifugation (traitement externalisé)";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S4 correspond aux Boues extraites de la file eau et plus particulièrement aux boues provenant de la Clarifoculation envoyées vers l atelier de centrifugation (traitement externalisé)";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"39393,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"01/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120340,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,50";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59568,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"02/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59500,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,50";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"29453,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"03/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90460,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,50";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"44778,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"04/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"148120,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,86";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"75334,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"05/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"179920,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"93199,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"08/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30562,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"09/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90480,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46869,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"10/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90820,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47045,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"11/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89920,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46579,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"12/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91620,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47459,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"15/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149040,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,30";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74967,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"16/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"152240,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,30";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"75054,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"17/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"181320,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,30";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"89391,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"18/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"179780,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,30";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88632,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"19/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"179520,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,13";"243";"%";"pourcentage";"";"Correcte"
