"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88198,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"22/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89780,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,30";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43364,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"23/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"151840,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,30";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73339,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"24/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"181020,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,30";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"87433,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"25/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149460,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,29";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"67690,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"26/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"208420,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,71";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"93185,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"29/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"178400,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,13";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"80512,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"30/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58300,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,50";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"26527,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"31/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89760,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,76";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 correspond aux boues évacuées du site après conditionnement thermique ou chimique. L évacuation se fait en épandage, en compostage ou en ISDND. En sortie de traitement, la boue est stockée dans des cellules, une cellule correspondant à la boue traitée au cours d une semaine. Un échantillon moyen est constitué au cours de chaque semaine et analysé. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40177,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"01/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"538320,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,39";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"142079,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"02/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"482360,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,93";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"125058,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"03/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"667640,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,50";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"176905,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"04/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"520300,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,73";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"139073,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"05/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"249000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,43";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"63309,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"06/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111320,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,20";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"26939,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"08/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"399280,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,07";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108083,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"09/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"338420,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,37";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"92615,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"10/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"486040,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,03";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"131381,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"11/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"338340,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,87";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"87531,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"12/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217140,00";"67";"kg";"kilogramme";"";"Correcte"
