"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,51";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55386,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"13/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137440,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"32573,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"15/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"554860,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,77";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"143013,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"16/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"394480,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,33";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"103885,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"17/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"539440,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,41";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"142448,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"18/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"482200,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,52";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"132702,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"19/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"503400,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,20";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"136904,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"20/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105080,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"20/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,50";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"25745,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"22/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"578120,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,14";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"156873,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"23/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"482140,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,83";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"129356,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"24/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"470380,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,35";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"128636,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"25/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"696520,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,76";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"186372,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"26/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"681020,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,04";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"184128,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"27/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"109280,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"27/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"27101,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"29/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"785980,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"29/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,12";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"197429,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"30/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"695480,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,97";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"180591,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"31/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"551260,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,50";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point S6 ext correspond aux boues évacuées du site après centrifugation soit sur l atelier d externalisation, soit sur les centrifugeuses mobiles. Un échantillon moyen est constitué au cours de chaque semaine (lot de production) et analysé. En fonction des résultats d analyse, la boue sera envoyée en compostage ou en ISDND. Les quantités de sous-produits évacuées par destination sont échangées globalement à l échelle de la STEP dans la balise ValeurCaracteristiqueRejet. ";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"146063,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAA. Ce point S16 correspond au dernier déversoir du réseau CAA en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAA. Ce point S16 correspond au dernier déversoir du réseau CAA en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAA. Ce point S16 correspond au dernier déversoir du réseau CAA en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAA. Ce point S16 correspond au dernier déversoir du réseau CAA en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAA. Ce point S16 correspond au dernier déversoir du réseau CAA en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAA. Ce point S16 correspond au dernier déversoir du réseau CAA en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAA. Ce point S16 correspond au dernier déversoir du réseau CAA en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Déversoir en tête de station : La Frette CAA. Ce point S16 correspond au dernier déversoir du réseau CAA en amont de l entrée de la station d épuration. Les volumes déversés sont calculés à partir de lois hydrauliques (2 cas : débit sous vannes de fond ou débit sur vannes seuils). Pas de transmission de valeurs de concentrations, car ce point n'est pas encore équipé de préleveur.";"S16";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
