"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"14/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1228000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"14/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"761510,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,22";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1205000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"15/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"649688,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,94";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,17";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1223000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"16/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"651563,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,41";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,35";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1289000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"17/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"696291,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,84";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,09";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,27";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1265000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"18/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"722710,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,41";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,47";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1254000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"19/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"715157,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"20/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,99";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"20/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"20/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"20/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"20/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"20/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"20/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"20/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"20/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,99";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"20/10/2018";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"20/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1179000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"20/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"708203,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Le point A3, entrée station, correspond à la somme des 6 points S1, soit toutes les eaux prétraitées dirigées vers les filières de traitement (décanteurs des tranches A1, A2, A3p, A3i, A4 et VA5)";"A3";"21/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,97";"264";"unité pH";"unité pH";"";"Correcte"
