"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"26/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"618,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"27/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10553,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"27/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"546,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"28/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9796,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"28/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"502,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"29/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10739,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"29/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"578,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"30/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7679,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"30/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"515,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5691,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3 et polymères pour l atelier d épaississement des boues primaires.";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"434,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"01/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"02/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"03/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"04/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"05/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"06/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"07/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"08/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"09/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"10/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"11/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"12/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"13/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"14/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"15/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"16/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"17/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"18/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"19/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"20/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"21/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"22/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"23/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"24/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"25/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"26/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"27/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"28/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"29/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"30/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : FeCl3, polymères et chaux pour le traitement final des boues UPBD.";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"01/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"144,33";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"02/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"126,45";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"03/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"158,70";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"04/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"133,32";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"05/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"134,22";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"06/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"141,09";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"07/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"121,32";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"08/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"128,91";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"09/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"121,44";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"10/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"129,15";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"11/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"170,91";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"12/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"99,09";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"13/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"92,19";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"14/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"119,13";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"15/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"151,53";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"16/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"170,91";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"17/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"157,77";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"18/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"110,31";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"19/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"86,16";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"20/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"109,05";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"21/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"109,95";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"22/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"80,61";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"23/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"97,14";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"24/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"119,91";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"25/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"101,04";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"26/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"97,47";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"27/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"112,11";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"28/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"128,22";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"29/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"140,19";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"30/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"212,19";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour la Clarifloculation.";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"70,74";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour l atelier de centrifugation UPBD.";"S15";"01/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"206,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour l atelier de centrifugation UPBD.";"S15";"02/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"217,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour l atelier de centrifugation UPBD.";"S15";"03/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"187,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour l atelier de centrifugation UPBD.";"S15";"04/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"223,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour l atelier de centrifugation UPBD.";"S15";"05/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"249,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour l atelier de centrifugation UPBD.";"S15";"06/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"207,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour l atelier de centrifugation UPBD.";"S15";"07/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"148,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour l atelier de centrifugation UPBD.";"S15";"08/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"262,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour l atelier de centrifugation UPBD.";"S15";"09/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"225,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour l atelier de centrifugation UPBD.";"S15";"10/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"226,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour l atelier de centrifugation UPBD.";"S15";"11/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"299,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour l atelier de centrifugation UPBD.";"S15";"12/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"229,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Un point S15 par phase de traitement, soit 6 points S15. La quantité de réactif transmise est la quantité de produit commercial (matière active + excipient) : polymères pour l atelier de centrifugation UPBD.";"S15";"13/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"223,20";"67";"kg";"kilogramme";"";"Correcte"
