"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,56";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,49";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,71";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,26";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,01";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,91";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,91";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,08";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,73";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,44";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,43";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,22";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,62";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,71";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,36";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,77";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,59";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,39";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,23";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,14";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,89";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,03";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,56";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,32";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,71";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,01";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,27";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,43";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,57";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"02/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"42209,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
