"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1001,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"12/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"12/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"12/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"12/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"12/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"22/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"22/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"22/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"22/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"22/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,69";"168";"mg(N)/L";"milligramme d'azote par litre";"4,69";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"22/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1021,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1096,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"243,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"243,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"243,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"M1";"09/10/2018";"1436";"Phéopigments";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"M1";"09/10/2018";"1439";"Chlorophylle a";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"M2";"09/10/2018";"1436";"Phéopigments";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"M2";"09/10/2018";"1439";"Chlorophylle a";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1155,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5005,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"01/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"02/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"03/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"04/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"05/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"08/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"09/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"10/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"243,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"11/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"243,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"12/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"243,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"16/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"16/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"16/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"16/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
