"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,78";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,98";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,58";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"146,16";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"286,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,10";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"S4";"01/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9100,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,78";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,98";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,20";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"S4";"15/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25200,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"S4";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,58";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"146,16";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"S4";"22/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7474,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"16/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11,98";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"500,22";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,96";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"S6";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781200101_029";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";"2900";"";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
