"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,15";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,59";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,15";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,59";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,09";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,57";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,13";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,49";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,13";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,49";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,30";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"02/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7300,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,15";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,59";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,30";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"11/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7300,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,15";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,59";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,30";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"18/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7300,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,09";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,57";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,30";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"23/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7300,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,13";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,49";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,30";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"31/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7300,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,13";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,49";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S6";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S6";"16/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,10";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
