"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8885,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"22,80";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1928,88";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"560,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781890101_029";"037818902000";"CRESPIERES";"78";"78189";"Crespières";"620924,827699997";"6864357,78";"1995";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"01/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"02/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"03/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"04/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"05/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"06/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"07/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"08/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"09/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"10/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"11/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"12/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"13/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"14/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"15/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"16/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"17/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"18/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"19/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"20/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"21/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"22/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"23/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"24/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"25/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"26/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"27/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"28/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"29/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"30/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,20";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"31/10/2018";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"10/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A3";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
