"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"146,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"178,75";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"08/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"09/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"16/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,74";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,60";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"18/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"26/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782630101_029";"037826301000";"GAMBAIS - BOURG";"78";"78263";"Gambais";"602473,908299997";"6853377,0962";"1840";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"146,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"30/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"30/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,87";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"30/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"30/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"30/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,33";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"30/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"30/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"30/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"30/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"30/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,55";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"30/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"01/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"01/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"01/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"01/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3100,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2930,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2777,23";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2554,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2651,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2850,21";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2992,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2358,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2398,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2500,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3153,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2468,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2549,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2686,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"15/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2644,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2628,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2722,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2714,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2699,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2905,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2834,21";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2662,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2327,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2131,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2089,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2087,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2208,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2370,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2110,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"A3";"30/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
