"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783100101_029";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";"10000";"";"S4";"31/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783100101_029";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";"10000";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783100101_029";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";"10000";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"457,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"16/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"16/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"16/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"16/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1610,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A4";"16/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A4";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A4";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A4";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A4";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A4";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A4";"16/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A4";"16/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A4";"16/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A4";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A4";"16/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783200101_029";"037832001000";"JEUFOSSE";"78";"78320";"Notre-Dame-de-la-Mer";"593803,675700001";"6882649,8566";"500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"02/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
