"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12686,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"02/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"02/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,94";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"688,70";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1301,59";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,13";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"752,32";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,61";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"579,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,55";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"96,42";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S6";"04/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35500,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,94";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"688,70";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S6";"11/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35660,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,65";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1301,59";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S6";"18/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35320,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,13";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"752,32";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S6";"26/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35980,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S6";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,61";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783270101_029";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";"4000";"";"S6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"579,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1087,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
