"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,84";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2217,98";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,99";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2352,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,19";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1593,88";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"S10";"31/10/2018";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3360,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"470,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2162,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"S6";"09/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57760,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"S6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,84";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"S6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2217,98";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"S6";"23/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58960,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"S6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,99";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"S6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2352,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"S6";"30/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38040,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"S6";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,19";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"S6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1593,88";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"S9";"31/10/2018";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,36";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"30/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"30/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"30/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"30/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"30/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"30/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"30/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"30/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"30/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"30/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,90";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,06";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,87";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,33";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,07";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,18";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,64";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"07/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"07/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"07/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"07/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2560,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"07/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"07/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"07/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"07/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"07/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"07/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,33";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,09";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,61";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,42";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,91";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,11";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,28";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,86";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,51";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,64";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,72";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,03";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,89";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,06";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,54";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,47";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,06";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,66";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,28";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,24";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,35";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,97";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,33";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,11";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,70";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8016,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,63";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,55";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,78";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,11";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,09";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,89";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"07/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,20";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"07/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"07/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"07/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
