"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A2";"30/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A2";"30/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A2";"30/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A2";"30/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A2";"30/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A2";"30/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,03";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,21";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"23/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"23/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"23/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"23/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"23/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"23/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"23/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,46";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,78";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"23/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"23/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"23/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"23/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"23/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"23/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"23/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"23/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,32";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"301,84";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"163,24";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"S10";"31/10/2018";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"9880,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1050,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"S6";"01/10/2018";"1302";"pH";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"S6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"S6";"01/10/2018";"1382";"Plomb";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"S6";"01/10/2018";"1383";"Zinc";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"580,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"S6";"01/10/2018";"1386";"Nickel";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"S6";"01/10/2018";"1387";"Mercure";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,10";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"S6";"01/10/2018";"1388";"Cadmium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"S6";"01/10/2018";"1389";"Chrome";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"S6";"01/10/2018";"1392";"Cuivre";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"S6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"S6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,32";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"S6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";"Correcte"
