"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2034,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"23/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"23/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1971,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2097,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"30/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,95";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"30/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"30/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"30/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"30/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"30/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"30/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"30/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"30/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"30/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"30/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,32";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18,96";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,32";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,32";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"839,94";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,32";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"720,48";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,32";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"783,68";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,32";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"120,08";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,04";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"646,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,04";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"483,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,04";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"579,84";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,04";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"664,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,96";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"256,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,96";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,68";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,96";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,44";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"21/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,96";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"119,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,42";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"943,74";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,42";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"898,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,42";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"950,16";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,42";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"109,14";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,68";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2791,15";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,32";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18,96";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,32";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,32";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"114,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,32";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"720,48";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"124,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,32";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"783,68";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"07/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,32";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"120,08";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,04";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"646,28";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,04";"46";"g/L";"gramme par litre";"";"Correcte"
