"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
A5 en cas de fonctionnement du By-pass orage (Qby.o)";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Le By-pass orage (A5) est très rarement utilisé.  Il peux se déclenché lors de panne en entrée station sur la filière ""temps sec/ temps de pluies"" (A3) ou lors de maintenance programmée et si les deux bassins d'orage sont pleins. Avant son fonctionnement, les eaux brutes dégrillées (prétraitement ""temps de pluies"") sont stockées et décantées dans  les deux bassins d'orage d'une capacité totale d'environ 1081 m3.  Les eaux sont reprises ensuite ""manuellement"" ou en ""marche automatique"" pour être renvoyées dans la file eau (Bassin d'aération).
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :				
A5 en cas de fonctionnement du By-pass orage (Qby.o)";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Le By-pass orage (A5) est très rarement utilisé.  Il peux se déclenché lors de panne en entrée station sur la filière ""temps sec/ temps de pluies"" (A3) ou lors de maintenance programmée et si les deux bassins d'orage sont pleins. Avant son fonctionnement, les eaux brutes dégrillées (prétraitement ""temps de pluies"") sont stockées et décantées dans  les deux bassins d'orage d'une capacité totale d'environ 1081 m3.  Les eaux sont reprises ensuite ""manuellement"" ou en ""marche automatique"" pour être renvoyées dans la file eau (Bassin d'aération).
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :				
A5 en cas de fonctionnement du By-pass orage (Qby.o)";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Le By-pass orage (A5) est très rarement utilisé.  Il peux se déclenché lors de panne en entrée station sur la filière ""temps sec/ temps de pluies"" (A3) ou lors de maintenance programmée et si les deux bassins d'orage sont pleins. Avant son fonctionnement, les eaux brutes dégrillées (prétraitement ""temps de pluies"") sont stockées et décantées dans  les deux bassins d'orage d'une capacité totale d'environ 1081 m3.  Les eaux sont reprises ensuite ""manuellement"" ou en ""marche automatique"" pour être renvoyées dans la file eau (Bassin d'aération).
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :				
A5 en cas de fonctionnement du By-pass orage (Qby.o)";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Le By-pass orage (A5) est très rarement utilisé.  Il peux se déclenché lors de panne en entrée station sur la filière ""temps sec/ temps de pluies"" (A3) ou lors de maintenance programmée et si les deux bassins d'orage sont pleins. Avant son fonctionnement, les eaux brutes dégrillées (prétraitement ""temps de pluies"") sont stockées et décantées dans  les deux bassins d'orage d'une capacité totale d'environ 1081 m3.  Les eaux sont reprises ensuite ""manuellement"" ou en ""marche automatique"" pour être renvoyées dans la file eau (Bassin d'aération).
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :				
A5 en cas de fonctionnement du By-pass orage (Qby.o)";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Le By-pass orage (A5) est très rarement utilisé.  Il peux se déclenché lors de panne en entrée station sur la filière ""temps sec/ temps de pluies"" (A3) ou lors de maintenance programmée et si les deux bassins d'orage sont pleins. Avant son fonctionnement, les eaux brutes dégrillées (prétraitement ""temps de pluies"") sont stockées et décantées dans  les deux bassins d'orage d'une capacité totale d'environ 1081 m3.  Les eaux sont reprises ensuite ""manuellement"" ou en ""marche automatique"" pour être renvoyées dans la file eau (Bassin d'aération).
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :				
A5 en cas de fonctionnement du By-pass orage (Qby.o)";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Le By-pass orage (A5) est très rarement utilisé.  Il peux se déclenché lors de panne en entrée station sur la filière ""temps sec/ temps de pluies"" (A3) ou lors de maintenance programmée et si les deux bassins d'orage sont pleins. Avant son fonctionnement, les eaux brutes dégrillées (prétraitement ""temps de pluies"") sont stockées et décantées dans  les deux bassins d'orage d'une capacité totale d'environ 1081 m3.  Les eaux sont reprises ensuite ""manuellement"" ou en ""marche automatique"" pour être renvoyées dans la file eau (Bassin d'aération).
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :				
A5 en cas de fonctionnement du By-pass orage (Qby.o)";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Le By-pass orage (A5) est très rarement utilisé.  Il peux se déclenché lors de panne en entrée station sur la filière ""temps sec/ temps de pluies"" (A3) ou lors de maintenance programmée et si les deux bassins d'orage sont pleins. Avant son fonctionnement, les eaux brutes dégrillées (prétraitement ""temps de pluies"") sont stockées et décantées dans  les deux bassins d'orage d'une capacité totale d'environ 1081 m3.  Les eaux sont reprises ensuite ""manuellement"" ou en ""marche automatique"" pour être renvoyées dans la file eau (Bassin d'aération).
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :				
A5 en cas de fonctionnement du By-pass orage (Qby.o)";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Le By-pass orage (A5) est très rarement utilisé.  Il peux se déclenché lors de panne en entrée station sur la filière ""temps sec/ temps de pluies"" (A3) ou lors de maintenance programmée et si les deux bassins d'orage sont pleins. Avant son fonctionnement, les eaux brutes dégrillées (prétraitement ""temps de pluies"") sont stockées et décantées dans  les deux bassins d'orage d'une capacité totale d'environ 1081 m3.  Les eaux sont reprises ensuite ""manuellement"" ou en ""marche automatique"" pour être renvoyées dans la file eau (Bassin d'aération).
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :				
A5 en cas de fonctionnement du By-pass orage (Qby.o)";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Le By-pass orage (A5) est très rarement utilisé.  Il peux se déclenché lors de panne en entrée station sur la filière ""temps sec/ temps de pluies"" (A3) ou lors de maintenance programmée et si les deux bassins d'orage sont pleins. Avant son fonctionnement, les eaux brutes dégrillées (prétraitement ""temps de pluies"") sont stockées et décantées dans  les deux bassins d'orage d'une capacité totale d'environ 1081 m3.  Les eaux sont reprises ensuite ""manuellement"" ou en ""marche automatique"" pour être renvoyées dans la file eau (Bassin d'aération).
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :				
A5 en cas de fonctionnement du By-pass orage (Qby.o)";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
