"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les effluents du Déversoir en Tête de Station (DTS), correspondent à A2. Ceux du by-pass (By-pass orage), correspondent à A5. Seuls des mesures de débits (Qby.e  et Qby.o) sont réalisées sur chaque point réglementaire. Aucune mesure réalisée à la confluence des deux by-pass.
Les modalités de fonctionnement sont les suivantes : le DTS  (A2) fonctionne lorsqu'un incident intervient sur le pompage des eaux brutes du poste de relèvement en entrée de station (A3) (engorgement des pompes, panne electrique ou informatique...). Une alarme de niveau haut du poste entrée (A3) ainsi qu'une autre connectée au débitmètre du Déversoir en Tête de Station (A2) avertissent le service ou l'astreinte, lors du fonctionnement de celles-ci, permettant l'intervention rapide du personnel et réduisant l'impact sur le milieu naturel. Il n'y a aucun prèlèvement d'effectué sur ce déversoir en cas de fonctionnment de celui-ci.  
Etant donné ces modalités de fonctionnement et le matériel à disposition, les choix suivants sont effectués :
A2 en cas de fonctionnement seul du DTS (Qby.e) 				
";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"799,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"838,95";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"930,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"575,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"643,25";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"982,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"838,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"686,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1244,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"833,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1136,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"29/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"587,45";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
