"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4138,00";"93";"kW.h";"kiloWatt-heure";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"03/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"03/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"03/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"03/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,23";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"657,85";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,70";"46";"g/L";"gramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1035,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"S6";"31/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29500,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"S6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,23";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"657,85";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,43";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,43";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,43";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,43";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,43";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,43";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,43";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,57";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,43";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,43";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,43";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,43";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,43";"120";"m3/j";"mètre cube par jour";"";""
