"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5062,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S1";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1892,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2033,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1797,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1892,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1892,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"06/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2128,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"07/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2081,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1892,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2208,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2058,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1907,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1957,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"13/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2008,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"14/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"14/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2108,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2208,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2058,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"17/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1949,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2266,10";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2055,30";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"20/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"20/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1791,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"21/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"21/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1791,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1949,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2318,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2048,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2099,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1996,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"27/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"27/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1945,60";"67";"kg";"kilogramme";"";"Correcte"
