"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010101_029";"037860101000";"SONCHAMP - BOURG";"78";"78601";"Sonchamp";"617280,366599999";"6830847,5357";"1000";"";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,45";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,45";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,88";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,88";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,88";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,88";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,88";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,12";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,71";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"08/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"08/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"08/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"08/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"08/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"08/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,03";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,03";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,03";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,03";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,03";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,03";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,03";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,41";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,41";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,41";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,41";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,41";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,41";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,41";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,25";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,25";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,25";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,25";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,25";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,25";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,25";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,01";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,01";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,01";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,67";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,67";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,97";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,97";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,97";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,97";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,97";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,84";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"08/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"08/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"08/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"08/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"08/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"08/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,37";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,37";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,37";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,37";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,37";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,37";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,37";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,91";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,91";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,91";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,91";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,91";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,91";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,91";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,36";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,36";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,36";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,36";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,36";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,36";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,36";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,62";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,62";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010201_029";"037860102000";"SONCHAMP - GREFFIERS";"78";"78601";"Sonchamp";"613891,020800002";"6836321,1188";"1000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,62";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,58";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,58";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,04";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,04";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,04";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,04";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,04";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786010301_029";"037860103000";"SONCHAMP - BOUTAREINE";"78";"78601";"Sonchamp";"616682,1131";"6833874,9876";"583";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,89";"120";"m3/j";"mètre cube par jour";"";""
