"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,60";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1413,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,60";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2641,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,60";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1785,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,85";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,60";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1593,15";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"11/10/2018";"1305";"Matières en suspension";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,85";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,50";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2001,65";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"12/10/2018";"1305";"Matières en suspension";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,85";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,50";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1388,90";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,85";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,50";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1102,95";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,13";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,02";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1253,07";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"17/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,13";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,05";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1638,63";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,13";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,02";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1831,41";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"19/10/2018";"1305";"Matières en suspension";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,13";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,02";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"514,08";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,13";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,02";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1028,16";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,13";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,02";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"610,47";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,41";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,02";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3986,54";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"25/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,41";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,02";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2035,68";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"26/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"26/10/2018";"1305";"Matières en suspension";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,41";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"26/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,02";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"848,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"03/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"03/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"03/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"03/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"03/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"03/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"07/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"07/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"07/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"07/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
