"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,27";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"10/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,24";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1918,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1215,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"19/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,38";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"19/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"19/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"19/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"19/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"19/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"19/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"19/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"19/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"19/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,28";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"30/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"30/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"30/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"30/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"859,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"30/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"30/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"30/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"30/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"30/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"30/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,48";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,03";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"02/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"02/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,21";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"02/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,53";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,53";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"02/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"02/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"02/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"02/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"10/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"10/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,35";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,01";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
