"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"18/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,30";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"09/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"09/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"18/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"18/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"18/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"18/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"18/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"299,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"230,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"230,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S10";"12/10/2018";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S10";"26/10/2018";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S11";"08/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S11";"21/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,60";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,70";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"299,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,80";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"230,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,80";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"230,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,80";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S9";"02/10/2018";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"15,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S9";"12/10/2018";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S9";"25/10/2018";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2810,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"21/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"21/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"21/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"21/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1540,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"21/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"21/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"21/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"21/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"21/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
