"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A7";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A7";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A7";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A7";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A7";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A7";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A7";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A7";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A7";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A7";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1198,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1145,69";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1111,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1149,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1182,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1132,95";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,49";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1147,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1049,23";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1170,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1237,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"884,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"978,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1536,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1308,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S12";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A3";"10/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A3";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A3";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A3";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1590,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A3";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A3";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A3";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A3";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A3";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,69";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A4";"10/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A4";"10/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A4";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A4";"10/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A4";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A4";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A4";"10/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A4";"10/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A4";"10/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A4";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A4";"10/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892270101_029";"038922701000";"LIGNY LE CHATEL";"89";"89227";"Ligny-le-Châtel";"756285,8191";"6755745,856";"2000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,69";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892370201_029";"038923701000";"MAILLY LA VILLE";"89";"89237";"Mailly-la-Ville";"750782,908600003";"6722621,2582";"900";"";"A3";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892370201_029";"038923701000";"MAILLY LA VILLE";"89";"89237";"Mailly-la-Ville";"750782,908600003";"6722621,2582";"900";"";"A3";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892370201_029";"038923701000";"MAILLY LA VILLE";"89";"89237";"Mailly-la-Ville";"750782,908600003";"6722621,2582";"900";"";"A3";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892370201_029";"038923701000";"MAILLY LA VILLE";"89";"89237";"Mailly-la-Ville";"750782,908600003";"6722621,2582";"900";"";"A3";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892370201_029";"038923701000";"MAILLY LA VILLE";"89";"89237";"Mailly-la-Ville";"750782,908600003";"6722621,2582";"900";"";"A3";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892370201_029";"038923701000";"MAILLY LA VILLE";"89";"89237";"Mailly-la-Ville";"750782,908600003";"6722621,2582";"900";"";"A3";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892370201_029";"038923701000";"MAILLY LA VILLE";"89";"89237";"Mailly-la-Ville";"750782,908600003";"6722621,2582";"900";"";"A3";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892370201_029";"038923701000";"MAILLY LA VILLE";"89";"89237";"Mailly-la-Ville";"750782,908600003";"6722621,2582";"900";"";"A3";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892370201_029";"038923701000";"MAILLY LA VILLE";"89";"89237";"Mailly-la-Ville";"750782,908600003";"6722621,2582";"900";"";"A3";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892370201_029";"038923701000";"MAILLY LA VILLE";"89";"89237";"Mailly-la-Ville";"750782,908600003";"6722621,2582";"900";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892370201_029";"038923701000";"MAILLY LA VILLE";"89";"89237";"Mailly-la-Ville";"750782,908600003";"6722621,2582";"900";"";"A4";"24/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892370201_029";"038923701000";"MAILLY LA VILLE";"89";"89237";"Mailly-la-Ville";"750782,908600003";"6722621,2582";"900";"";"A4";"24/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
