"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"29/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"30/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"30/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"31/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"31/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"S6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,60";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A3";"29/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A3";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A3";"29/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A3";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1314,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A3";"29/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A3";"29/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A3";"29/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A3";"29/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A3";"29/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A3";"29/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A4";"29/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A4";"29/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A4";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A4";"29/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A4";"29/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A4";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A4";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"87,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A4";"29/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A4";"29/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A4";"29/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A4";"29/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A4";"29/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892760101_029";"038927601000";"NEUVY-SAUTOUR";"89";"89276";"Neuvy-Sautour";"758558,488799997";"6770848,2544";"600";"";"A4";"29/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A3";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A3";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A3";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A3";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A3";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A3";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A3";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A3";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A3";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A3";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A4";"17/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A4";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A4";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A4";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A4";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"53,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A4";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A4";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A4";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A4";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A4";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892770101_029";"038927701000";"NITRY";"89";"89277";"Nitry";"765528,496299997";"6731406,4327";"500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A3";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A3";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A3";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A3";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A3";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A3";"01/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A3";"01/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A3";"01/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A3";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A4";"01/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A4";"01/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A4";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A4";"01/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A4";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"65,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A4";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A4";"01/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A4";"01/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A4";"01/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A4";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A4";"01/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892860101_029";"038928601000";"PARLY";"89";"89286";"Parly";"726605,019299999";"6740706,0239";"250";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"14/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"14/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
