"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893300101_029";"038933001000";"SACY";"89";"89441";"Vermenton";"761444,485299997";"6729766,2919";"400";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893300101_029";"038933001000";"SACY";"89";"89441";"Vermenton";"761444,485299997";"6729766,2919";"400";"";"A4";"22/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893300101_029";"038933001000";"SACY";"89";"89441";"Vermenton";"761444,485299997";"6729766,2919";"400";"";"A4";"22/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893300101_029";"038933001000";"SACY";"89";"89441";"Vermenton";"761444,485299997";"6729766,2919";"400";"";"A4";"22/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893300101_029";"038933001000";"SACY";"89";"89441";"Vermenton";"761444,485299997";"6729766,2919";"400";"";"A4";"22/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893300101_029";"038933001000";"SACY";"89";"89441";"Vermenton";"761444,485299997";"6729766,2919";"400";"";"A4";"22/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893300101_029";"038933001000";"SACY";"89";"89441";"Vermenton";"761444,485299997";"6729766,2919";"400";"";"A4";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893300101_029";"038933001000";"SACY";"89";"89441";"Vermenton";"761444,485299997";"6729766,2919";"400";"";"A4";"22/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893300101_029";"038933001000";"SACY";"89";"89441";"Vermenton";"761444,485299997";"6729766,2919";"400";"";"A4";"22/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893300101_029";"038933001000";"SACY";"89";"89441";"Vermenton";"761444,485299997";"6729766,2919";"400";"";"A4";"22/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893300101_029";"038933001000";"SACY";"89";"89441";"Vermenton";"761444,485299997";"6729766,2919";"400";"";"A4";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893300101_029";"038933001000";"SACY";"89";"89441";"Vermenton";"761444,485299997";"6729766,2919";"400";"";"A4";"22/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893300101_029";"038933001000";"SACY";"89";"89441";"Vermenton";"761444,485299997";"6729766,2919";"400";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"04/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"04/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"04/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"04/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"11/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"11/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"11/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1700,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"11/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1820,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"11/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"3470,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"11/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,30";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"04/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"04/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"04/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"04/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"11/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"27";"°C";"degré Celsius";"";"Correcte"
