"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"11/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"11/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"11/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"11/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"11/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,30";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"127,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"14/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"20/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"21/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"25/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"272,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"01/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"02/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"127,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"03/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"04/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"05/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"06/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"06/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"07/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"07/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"08/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"09/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"10/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"11/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"12/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,80";"67";"kg";"kilogramme";"";"Correcte"
