"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,30";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"17/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"17/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"17/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"17/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"17/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"17/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"17/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"17/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"17/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"17/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"17/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A5";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6395,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"849,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,53";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6395,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"S6";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893440101_029";"038934405000";"SAINT FARGEAU";"89";"89344";"Saint-Fargeau";"705090,499300003";"6727257,9385";"2200";"";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
