"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"01/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"04/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"05/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"08/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"13/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"14/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"15/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"16/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"16/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"16/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"16/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"16/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"17/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"18/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"19/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,30";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"31/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"20584,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"16/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"16/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"16/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"16/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"16/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"16/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"16/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"16/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"16/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"16/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"16/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"S11";"31/10/2018";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3918,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"S15";"31/10/2018";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,59";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"S6";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"S6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"A2";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"A2";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"A2";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"A2";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"A2";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"A2";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"A2";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
