"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"23/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,37";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"318,20";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"24/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"24/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,37";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,60";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"27/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"27/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"27/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,37";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"148,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"30/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"30/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"30/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"308,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"31/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"31/10/2018";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21000,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"31/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,50";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A3";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A3";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A3";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A3";"08/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A3";"08/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A3";"08/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A3";"08/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A3";"08/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A3";"08/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,61";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A4";"08/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"27";"°C";"degré Celsius";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A4";"08/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A4";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A4";"08/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A4";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A4";"08/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A4";"08/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A4";"08/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A4";"08/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A4";"08/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A4";"08/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,61";"120";"m3/j";"mètre cube par jour";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"S11";"31/10/2018";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,50";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,75";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"243";"%";"pourcentage";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"67";"kg";"kilogramme";"";""
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"S6";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,75";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"S6";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"S6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"S6";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"S6";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"243";"%";"pourcentage";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893680101_029";"038936801000";"ST SAUVEUR EN PUISAYE";"89";"89368";"Saint-Sauveur-en-Puisaye";"714378,5207";"6724021,2669";"1600";"";"S6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"01/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"08/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"15/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"15/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"15/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"15/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"15/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"15/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"15/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"15/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"22/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"29/10/2018";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"15/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"15/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"15/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"15/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"15/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"15/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"15/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"15/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"15/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893800201_029";"038938002000";"SAVIGNY SUR CLAIRIS Les Dornets";"89";"89380";"Savigny-sur-Clairis";"706999,351400003";"6774014,9908";"1000";"";"A4";"15/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
