"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"22/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"22/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"22/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"22/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"22/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,38";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"22/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"22/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"23/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"23/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2742,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"23/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13208,13";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"23/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"23/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"23/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"23/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"23/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,38";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"23/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"23/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"24/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12095,87";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"24/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2641,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"24/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13582,27";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"24/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"24/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"24/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"24/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"24/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,99";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"24/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"24/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,39";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"25/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12133,82";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"25/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2644,93";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"25/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13568,13";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"25/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"25/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"25/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"25/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"25/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"25/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"25/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,41";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"26/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"26/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2742,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"26/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13208,13";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"26/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"26/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"26/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"26/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"26/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,38";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"26/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"26/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"27/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"24417,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"27/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5305,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"27/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27080,43";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"27/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"27/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"27/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"27/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"27/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,48";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"27/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1148,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"28/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"24417,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"28/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5305,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"28/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27080,43";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"28/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"28/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"28/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"28/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"28/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,48";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"28/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1148,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"29/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11317,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"29/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2562,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"29/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13872,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"29/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"29/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"29/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"29/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"29/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"29/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"29/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"30/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"24417,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"30/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5305,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"30/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27080,43";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"30/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"30/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"30/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"30/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"30/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,48";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"30/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1148,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"31/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"31/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2742,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"31/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13208,13";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"31/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"31/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"31/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"31/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"31/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,38";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"31/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"31/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"01/10/2018";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,21";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"01/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11317,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"01/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2562,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"01/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13872,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"01/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"579,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"01/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"138,85";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"01/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,62";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"01/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,77";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"01/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"197,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"01/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"648,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"01/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"02/10/2018";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,21";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"02/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11317,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"02/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2562,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"02/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13872,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"02/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"579,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"02/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"138,85";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"02/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,62";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"02/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,77";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"02/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"197,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"02/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"648,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"02/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"03/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11317,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"03/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2562,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"03/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13872,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
