"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"03/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"579,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"03/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"138,85";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"03/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,62";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"03/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,77";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"03/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"197,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"03/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"648,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"04/10/2018";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,21";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"04/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11317,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"04/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2562,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"04/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13872,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"04/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"579,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"04/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"138,85";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"04/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,62";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"04/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,77";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"04/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"197,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"04/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"648,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"04/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"05/10/2018";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,21";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"05/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11317,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"05/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2562,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"05/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13872,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"05/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"579,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"05/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"138,85";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"05/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,62";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"05/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,77";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"05/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"197,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"05/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"648,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"05/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"06/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11317,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"06/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2562,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"06/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13872,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"06/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"579,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"06/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"138,85";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"06/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,62";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"06/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,77";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"06/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"197,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"06/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"648,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"07/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11317,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"07/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2562,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"07/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13872,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"07/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"579,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"07/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"138,85";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"07/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,62";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"07/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,77";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"07/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"197,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"07/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"648,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"08/10/2018";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,21";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"08/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11317,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"08/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2562,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"08/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13872,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"08/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"579,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"08/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"138,85";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"08/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,62";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"08/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,77";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"08/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"197,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"08/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"648,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"08/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"09/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11317,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"09/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2562,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"09/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13872,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"09/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"579,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"09/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"138,85";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"09/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,62";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"09/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,77";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"09/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"197,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"09/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"648,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"10/10/2018";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,21";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"10/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11317,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"10/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2562,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"10/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13872,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"10/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"579,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"10/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"138,85";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"10/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,62";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"10/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,77";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"10/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"197,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"10/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"648,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"10/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"11/10/2018";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,21";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"11/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11317,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"11/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2562,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"11/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13872,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"11/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"579,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"11/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"138,85";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"11/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,62";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"11/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,77";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"11/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"197,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"11/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"648,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"11/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"12/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11317,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"12/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2562,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"12/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13872,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"12/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"579,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"12/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"138,85";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"12/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,62";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"12/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,77";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"12/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"197,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"12/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"648,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"13/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11317,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"13/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2562,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"13/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13872,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"13/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"579,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"13/10/2018";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"138,85";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"13/10/2018";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,62";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"13/10/2018";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,77";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"13/10/2018";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"197,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"13/10/2018";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"648,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"14/10/2018";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11317,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"14/10/2018";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2562,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"14/10/2018";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13872,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"14/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"579,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
