"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A2";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"02/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"03/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"06/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"07/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"09/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"10/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"11/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"12/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"20/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"21/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"21/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"21/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"21/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"21/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"21/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"21/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"21/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"0,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"21/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"0,11";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"21/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"21/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"21/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"21/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"22/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"23/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"24/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"25/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"26/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"27/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"28/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"29/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"30/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"31/10/2018";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"01/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"02/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"03/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"04/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"05/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"06/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"07/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"08/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"09/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"10/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"11/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"12/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"13/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"14/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"15/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"16/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"17/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"18/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"19/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"20/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"21/10/2018";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"21/10/2018";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"21/10/2018";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"21/10/2018";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"21/10/2018";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"21/10/2018";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"21/10/2018";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"21/10/2018";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"0,09";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"21/10/2018";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,81";"168";"mg(N)/L";"milligramme d'azote par litre";"0,81";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"21/10/2018";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"21/10/2018";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"21/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"21/10/2018";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"27";"°C";"degré Celsius";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"22/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"23/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"24/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"25/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"26/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"27/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"28/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"29/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1001,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"30/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"31/10/2018";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156,78";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,03";"67";"kg";"kilogramme";"";"Correcte"
