"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,05";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1540,08";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1135,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,36";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,74";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"995,32";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"24/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1657,48";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"25/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1649,96";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"26/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,34";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"27/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"28/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"29/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"30/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1077,80";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A6";"31/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"01/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"02/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"58,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"03/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"04/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"58,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"05/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"06/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"07/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"64,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"08/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"71,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"09/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"59,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"10/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"61,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"11/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"12/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"13/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"48,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"14/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"15/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"16/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"17/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"18/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"19/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"20/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"21/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"22/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"53,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"23/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"24/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"53,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"25/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"26/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"27/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"49,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"28/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"29/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"92,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"30/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S14";"31/10/2018";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"49,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S15";"31/10/2018";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"01/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,20";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"01/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"01/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,40";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"02/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,40";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"02/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"02/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156,78";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"03/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,60";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"03/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"03/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77,72";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"04/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"04/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"04/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"05/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"05/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"05/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"06/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"06/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"06/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"07/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"07/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"07/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,03";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"08/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,70";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"08/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"08/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,05";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"09/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"197,70";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"09/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,79";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"09/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1540,08";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"10/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"145,70";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"10/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,79";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"10/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1135,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"11/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"11/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,79";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"11/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"12/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"12/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,79";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"12/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"13/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"13/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,79";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"13/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"14/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"14/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,79";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"14/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"15/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"15/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"15/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"16/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"16/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"16/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"17/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"17/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"17/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"18/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"18/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"18/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"19/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"19/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"19/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"20/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"20/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"20/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"21/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,20";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"21/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"21/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,36";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"22/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,20";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"22/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"22/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,74";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"23/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119,20";"115";"m3";"mètre cube";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"23/10/2018";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,35";"46";"g/L";"gramme par litre";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"23/10/2018";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"995,32";"67";"kg";"kilogramme";"";"Correcte"
"2018";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"S4";"24/10/2018";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"198,50";"115";"m3";"mètre cube";"";"Correcte"
